Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L3 Current (Min),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L3 Current (Max),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L2 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91357
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94195
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98453
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98212
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96365
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,39.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11104
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0002
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25698000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,156.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97211
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96759
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8602
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L2 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L2 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L1 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L1 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8922700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94089
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96594
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99454
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95755
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10744
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11547
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30782
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,146.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99155
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9523
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97647
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L2 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L1 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93558
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97461
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99057
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99121
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94491
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01292
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12172
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28957
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,236.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,155.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90689
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9415
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8708799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L3 Current (Min),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L3 Current (Max),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L1 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97552
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96542
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99057
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96121
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99228
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94772
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-145.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03603
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02525
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30828
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
