Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,236.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,167.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,167.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,167.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8985
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95795
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7677
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L3 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L2 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L2 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L1 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L1 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94293
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93268
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97574
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96817
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03844
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02061
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25133
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,236.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,236.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,236.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,236.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8378
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8001699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.77786
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L3 Current (Min),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L3 Current (Max),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L2 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L1 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91131
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92184
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97382
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96735
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95929
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07781
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10878
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36263
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94565
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.81402
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.67077
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L3 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L1 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8808600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94125
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97882
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97559
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97522
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97278
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0059700000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09981
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32399
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98477
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8390200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94846
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L1 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L1 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95029
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9407
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97482
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
