Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96796
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95276
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02019
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00023
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32519000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,236.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,236.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8669399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.82052
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.68823
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L3 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L3 Current (Max),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L1 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91232
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.836
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96258
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97662
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05147
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05098
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33953
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88595
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.83801
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91452
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L3 Current (Min),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L3 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L1 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9234
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96594
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96689
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97971
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99396
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9631
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03783
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00356
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30983
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,152.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8874799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8559200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92645
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L3 Current (Min),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L3 Current (Max),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L2 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L1 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L1 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8931899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96951
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95837
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96982
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98508
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00148
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21309
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4114
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,76.38
