Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91681
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.6752600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L2 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L1 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L1 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76727
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93274
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96463
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98233
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99738
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98181
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,59.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08806
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2958
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42849
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8636799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91608
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9000799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L3 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L3 Current (Max),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L1 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8472
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89575
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95489
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98193
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98947
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94958
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,59.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02852
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04344
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16136
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9939
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.84186
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6856300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L2 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69665
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93362
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98212
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96515
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97195
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-142.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0858
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2137
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46215
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,152.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99002
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.892
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92956
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L3 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L1 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L1 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67892
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8323299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96805
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96246
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97134
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92801
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
