Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-143.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00377
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19234
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27221
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,151.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,151.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97772
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93304
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.6735800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L2 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L2 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L1 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L1 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73803
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8762200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96603
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96881
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96371
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11348
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01662
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35766
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.68
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97421
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.87826
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.67565
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L2 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L2 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7247
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8839100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9628
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97861
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05861
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03627
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40917
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8519899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94333
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.6296
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L2 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L1 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8739899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92877
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96332
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97144
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97531
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95618
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-153.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01311
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.027510000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40566
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8893399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90286
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.65377
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L3 Current (Max),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
