Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L2 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L2 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L1 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67135
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91269
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97931
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96851
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97855
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00868
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07387
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28823000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92401
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.78875
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8681
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L2 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L1 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74371
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82504
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97986
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94635
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97229
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92584
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01244
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.034230000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22408000000000008
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9707
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.81045
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94235
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74557
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90924
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98883
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98495
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96469
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97394
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0352
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02748
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31206
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94632
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.82376
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8880600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L3 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L3 Current (Max),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81625
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92386
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97235
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9826
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98151
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0154
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02565
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28249
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
