Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94015
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.85608
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8204600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L1 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8677
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96057
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97879
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98077
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98596
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10747
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01292
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30419
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99033
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8427100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91507
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L1 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L1 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8526600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94015
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93085
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98596
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97052
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08556
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07527
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30367
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99023
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8446299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95813
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L1 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84201
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97571
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97864
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98642
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97552
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93948
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,167.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.014180000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06624
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33452
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97946
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.81534
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8835700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L2 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L1 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L1 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8136899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96515
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92801
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
