Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98712
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97891
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91357
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-162.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1136
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00499
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38213
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,134.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.86288
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.82678
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.77746
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L3 Current (Min),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L1 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83462
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9566
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97946
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97598
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97079
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04353
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0725
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29851
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90887
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.86246
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92273
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L3 Current (Min),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L3 Current (Max),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L1 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L1 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77554
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95792
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97937
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98578
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92877
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00529
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19908
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22155
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99515
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92349
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92578
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L1 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77881
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94788
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97598
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98605
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96619
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97504
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01204
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06181
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33666
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,114.88
