Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9671
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93216
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7769699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L2 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L1 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92953
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94238
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96973
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98978
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97159
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95898
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-153.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03868
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10173
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2314
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90369
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8644700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81262
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L2 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L1 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L1 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80688
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96783
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97739
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96558
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95734
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04094
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04439
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33382
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95764
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93982
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.87198
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L2 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L2 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L1 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7669600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9592
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97113
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96832
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92981
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-131.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0389
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11739
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28716
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95413
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95215
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92139
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L3 Current (Min),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L3 Current (Max),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L1 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L1 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76126
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95291
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97394
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98584
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96271
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
