Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01592
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11833
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31963
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95038
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93619
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.79306
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L3 Current (Max),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L2 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L2 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L1 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L1 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86093
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94571
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97537
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9845
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97092
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94208
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01625
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00285
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18587
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94528
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9682
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8927
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L3 Current (Max),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L2 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79886
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94607
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9834
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98999
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0739
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02885
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32778
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,143.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9447
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95904
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7509100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L2 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L1 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L1 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82205
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93896
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98392
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91113
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05675
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03072
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4565
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,119.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98169
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.87536
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90817
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L2 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L1 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
