Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99127
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92795
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90512
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L2 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L1 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8004399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98428
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98569
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98914
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96933
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97772
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-175.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.07
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05898
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00264
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30306
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99332
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94702
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94961
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L2 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L2 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9263
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98407
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98175
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98538
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96866
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95087
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03633
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00343
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37862
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,152.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94064
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92978
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95886
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L2 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L2 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L1 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L1 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84131
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97159
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98254
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95764
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0085
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04039
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48009
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,158.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,158.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9368
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96304
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L3 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91229
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9794
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98785
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
