Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97916
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97302
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14333
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04265
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30596
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,159.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.89456
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91965
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96332
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L3 Current (Min),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L2 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L1 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87454
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9422
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97607
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9845
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97443
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9776
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07356
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0244
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33718000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99719
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93573
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93433
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L3 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L3 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L2 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L2 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L1 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L1 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8802200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95996
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97458
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98059
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96619
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95758
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-164.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06297
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0081
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31624
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93719
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94589
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L2 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84396
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97504
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96347
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97726
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96963
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93478
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05272
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02947
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31405
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
