Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95581
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97559
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97952
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L3 Current (Max),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L2 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L1 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L1 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91321
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96081
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98325
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96823
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97443
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0453
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00023
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30553
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,157.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99075
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90835
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8135
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L3 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9682299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9839200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96509
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9772299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9740000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97214
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.32
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06606000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12435
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23201
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9778399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90994
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8221700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L2 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L1 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96445
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9847100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9556
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97214
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9708200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01292
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07591
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31725
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9908399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9222100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.79513
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L2 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L1 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8694700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94195
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96393
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9884299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96786
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95142
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
