Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02275
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11168
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28267
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9314
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93973
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.81308
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L3 Current (Min),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L3 Current (Max),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L2 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L2 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L1 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86361
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92871
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96426
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9867600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9438200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-147.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08202000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06014
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35567
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.89871
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9383799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.85403
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L3 Current (Min),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L3 Current (Max),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L2 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L2 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L1 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8891899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9271799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9667
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9822700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9409200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02083
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04417
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18093
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9356399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93445
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8648399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L3 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L2 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L1 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88476
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9213899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9470200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98685
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9809899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9617899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00475
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08479
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37440999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9107
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9476899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.83145
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L3 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L3 Current (Max),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L1 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L1 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
