Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90256
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94434
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95468
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99216
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9893799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03557
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06142
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4139
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97296
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93939
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.82873
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L2 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L1 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L1 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89517
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9429
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9578200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98669
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92889
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,32.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.024059999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02678
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34221
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98593
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8830899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.76663
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L2 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L2 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L1 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L1 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9439700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93335
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96359
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99106
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9645100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,170.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.23348000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14104
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25872
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94678
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.88434
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8338899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L3 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L1 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L1 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88956
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9418
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9621299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9910899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96606
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-153.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.028239999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23473000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33766999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
