Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9635
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9628899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91727
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L3 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L3 Current (Max),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L2 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93619
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9329200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97913
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17382
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.016280000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31029
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,134.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95062
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98105
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L3 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L3 Current (Max),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L1 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L1 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9499799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96088
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95868
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9832799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-131.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05501
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01753
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3059
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,158.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,160.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97293
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93732
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.87915
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L3 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L3 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L2 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L1 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90112
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9637100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9556
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9891399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9856
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,158.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05156
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01839
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23201
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95389
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96539
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9712799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L3 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L2 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L1 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L1 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8983700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97464
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96109
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
