Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97775
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98096
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0036799999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10555
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29851
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,156.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96744
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.77288
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L3 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L2 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L1 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9194899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9602700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9867600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9677100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01854
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08882000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39626
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,166.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,168.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9908100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94485
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.80352
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L3 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L3 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L2 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L1 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L1 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9254700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97678
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9559
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9794299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9914200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96588
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,54.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03517
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03685
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39852
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,155.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98383
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9260200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.86764
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L2 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L1 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L1 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93045
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9722299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9510200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9789700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98401
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-119.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0613
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11263
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31901999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
