Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9895299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.89279
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.85309
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L2 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L1 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L1 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92325
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95431
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9496100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97275
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95862
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12389000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12377
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36225999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,134.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91543
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88385
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L1 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L1 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9151299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9646899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9605100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94916
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0775
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15395
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33907
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96124
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9658200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8510700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L2 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L1 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L1 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8996
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9768700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9891399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05855
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0006
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5361600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,173.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,180.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,180.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,180.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96924
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93173
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.83642
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90774
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96811
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9879100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98172
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98993
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95337
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
