Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04961
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00801
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30565
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,147.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9736299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95447
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8299799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L2 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L2 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L1 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9321
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97055
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9579200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9902299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9901399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97693
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,159.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01842
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05632
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3976
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,177.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,180.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,178.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,142.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9572700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9288299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.84515
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L2 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L1 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9281
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97452
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9688700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99298
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98593
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.028489999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0898
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43813
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,195.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,213.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,207.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,174.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,183.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,178.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97678
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9039
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.84649
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L1 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94934
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9873700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96735
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99564
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99295
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00563
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08855
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51037
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,156.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,156.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,193.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,203.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,196.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,189.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,189.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,189.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9813799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93704
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.87845
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L2 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L1 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L1 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
