Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9640200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9795200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9862700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,146.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02266
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11263
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62112
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,146.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,190.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,196.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,194.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,221.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,232.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,223.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9877299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95236
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.83401
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L3 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L2 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L2 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88574
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95593
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9616399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99597
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9947799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98865
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0529
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.030719999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34594
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,147.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,191.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,202.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,197.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,176.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9835200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9099700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9133
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L3 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L3 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L1 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96619
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9462
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98141
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98074
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9893200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,147.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-133.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01952
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17415
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45228999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,143.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,168.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,173.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,171.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,255.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,246.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9499799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96005
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.89181
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L3 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L2 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L2 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L1 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9606899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9577
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9838899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98172
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99344
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99182
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.043930000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04097
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48754
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
