Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,193.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,203.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,197.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,220.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,232.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,225.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90796
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9488200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93732
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L2 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L2 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L1 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88956
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95178
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9519299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98972
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9967
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9946299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00618
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08205
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48257
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,216.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,225.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,221.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,214.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,215.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,214.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90402
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9658200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.87933
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L2 Current (Min),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L2 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L1 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8857700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9481799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97711
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9799200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0909
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10216
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4759100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,224.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,234.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,228.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,208.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,209.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,208.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9188200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9827600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8684700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L3 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L2 Current (Min),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L2 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L1 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L1 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93658
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9515100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97504
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9838899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9972200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9917600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07396
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15001
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45779
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,235.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,246.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,209.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,216.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,212.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95389
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9728399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.84735
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L3 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L2 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L2 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L1 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L1 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92853
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97241
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9834299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
