Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99451
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,147.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02019
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11855
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45296000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,254.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,259.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,256.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,229.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,232.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,231.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98413
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9726600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8657799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L2 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L2 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L1 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L1 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89545
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90066
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9886799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9766799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9943200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,44.18
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10091
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15012999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44383999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,215.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,222.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,218.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,211.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,223.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,216.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9970100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97098
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.83316
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L3 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L3 Current (Max),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L2 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L2 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L1 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L1 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9526399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9666399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99393
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98569
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99664
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99216
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10295
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01637
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43223999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,183.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,184.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,220.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,232.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,226.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,243.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97916
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98025
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8781399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L2 Current (Min),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L2 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L1 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L1 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95645
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97665
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97214
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97177
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9967299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99249
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.93
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00893
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25645999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47453999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,249.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,252.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,252.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,204.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,205.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,205.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
