Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9892299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96509
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91409
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L3 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L3 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L2 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L1 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L1 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96445
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.935
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97949
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9983200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99561
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,143.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02773
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06996000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54278
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,153.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,220.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,225.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,247.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,244.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9404
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.83993
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L3 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L2 Current (Min),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L2 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L1 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L1 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98621
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86621
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9884299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9925799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99561
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9964299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,168.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,179.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06627000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02022
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5726600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,189.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,190.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,189.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,230.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,233.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,268.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,278.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,274.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8492700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L2 Current (Min),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L2 Current (Max),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L1 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L1 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92648
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9537
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9852
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.996
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98621
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.051739999999999994
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07451
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35338
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,235.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,235.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,235.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,235.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,235.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,235.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,233.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,252.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,186.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,197.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,189.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98962
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9884
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89654
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L3 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L3 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L2 Current (Min),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L2 Current (Max),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9378700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.966
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98669
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99631
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99634
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,175.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,175.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
