Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.054029999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04894
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6622899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,236.11
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,236.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,235.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,235.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,235.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,235.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,248.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,258.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,251.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,277.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,278.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,278.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99411
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99341
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8855
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L3 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L3 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L2 Current (Min),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L2 Current (Max),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L1 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L1 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98141
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94925
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9891399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98779
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9960600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,154.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,158.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.002
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0052
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54314
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,236.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,236.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,235.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,235.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,180.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,180.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,180.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,266.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,271.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,268.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,247.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,252.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,250.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98785
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9928
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9325899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L3 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L2 Current (Min),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L2 Current (Max),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9897799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97183
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97757
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98474
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99411
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08553
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16658
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5432100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,236.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,236.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,236.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,236.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,235.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,235.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,188.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,188.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,188.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,249.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,271.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,260.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,203.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,203.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,203.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99524
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98679
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.86203
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L3 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L2 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L2 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98608
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97241
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98755
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9853200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0385
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0044399999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32656
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,236.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,236.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,200.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,210.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,207.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,255.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,272.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,263.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,225.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,230.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99155
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9786100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97159
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L3 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L3 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L2 Current (Max),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L1 Current (Min),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L1 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
