Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99249
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96936
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9899600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99554
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99405
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,144.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05379
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00301
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51849
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,236.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,236.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,235.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,236.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,232.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,232.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,232.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,262.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,273.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,264.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,289.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,301.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,294.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99136
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9894700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L3 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L2 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L2 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L1 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L1 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98087
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93927
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99582
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9919399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,119.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0073700000000000015
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08159
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49471000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,235.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,235.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,181.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,181.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,181.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,217.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,226.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,224.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,249.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,251.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,250.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9818399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9882200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92969
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L3 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L2 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L2 Current (Max),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L1 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L1 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97296
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98206
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9824799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99255
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9968
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.008620000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19112
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35036
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,236.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,236.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,153.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,167.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,252.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,271.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,259.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,188.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,198.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,195.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98029
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97577
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7962600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L3 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L3 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L2 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L2 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L1 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L1 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9801
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97565
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98245
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9974700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07314
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.053970000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4553100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
