Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,148.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,207.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,217.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,210.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,172.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,180.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99387
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93301
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9671
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L3 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L3 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L2 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L2 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L1 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98669
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96457
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9721700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98911
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9817799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.015430000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03075
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47689
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,237.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,203.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,210.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,206.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,182.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,197.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,191.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,184.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,196.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,187.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96139
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9726299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9717399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L1 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L1 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9761299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89685
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98151
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9949600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02449
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15074
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46776999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,162.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,203.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,213.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,208.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,189.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,202.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,197.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98688
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9895299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9532200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L3 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L3 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L2 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L2 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L1 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98169
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97559
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9970100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9954200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,132.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,126.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03221
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53365
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,235.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,235.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,235.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,235.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,234.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,234.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,169.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,178.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,274.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,280.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,277.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,229.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,230.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,229.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9932200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9899899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.89725
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L3 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L3 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L2 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L2 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L1 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97278
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97201
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98126
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
