Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9879100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,135.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05135
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28396
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4991100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,235.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,235.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,234.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,234.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,234.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,235.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,183.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,183.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,183.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,295.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,300.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,299.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,210.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,222.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,213.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99231
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9706100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92456
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L3 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L3 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L2 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L2 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L1 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9540700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9414399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98706
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9933799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99545
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9912700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01985
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.004529999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53079
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,235.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,235.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,235.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,235.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,235.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,235.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,172.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,205.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,210.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,207.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,215.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,227.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,221.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9824799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9204700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94473
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L3 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L2 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9673200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9877600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9638399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98535
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,137.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.1144
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13399
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5324300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,235.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,235.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,235.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,235.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,235.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,235.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,136.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,244.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,252.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,247.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,213.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,216.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,214.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9728399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93991
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8509200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L3 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L2 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L2 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L1 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L1 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9733
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9715600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9961200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9944799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98795
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12419000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13368
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36922
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,236.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,165.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,221.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,231.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,167.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,172.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,169.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
