Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9736899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9305399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94479
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L2 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L1 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9582200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98706
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9885299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.996
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99216
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07189
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06383
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51836
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,225.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,234.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,230.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,224.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,235.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,230.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97913
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95911
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81955
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L2 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L1 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96155
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98831
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9829700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9891700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06963
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17635
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4833
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,236.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,222.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,243.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,233.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,188.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,206.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,196.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9901399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8708799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9496100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L1 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9763799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97696
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98541
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99493
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9875799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,137.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.07
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07115
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.051989999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45232
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,139.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,207.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,225.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,217.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,221.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,227.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,224.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-125.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97903
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93753
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.48922
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L3 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L1 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L1 Current (Max),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9856
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85077
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9781799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68508
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9853200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
