Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.004070000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08104
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38228
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,159.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9728100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9072899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.82104
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L2 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L1 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L1 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9769
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9491
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98895
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9933799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09883
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06246
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44475
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,177.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,189.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,190.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,189.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9415600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9005700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9628
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L3 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L3 Current (Max),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L1 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L1 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96365
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98221
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98746
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99255
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,124.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.055529999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01939
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43612
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,190.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,210.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,200.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,226.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,223.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-59.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9366399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9497700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.47713
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L3 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L3 Current (Max),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L1 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L1 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9747899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9697
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9716799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99136
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99603
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01201
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07073
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34801
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,196.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,204.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,160.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-67.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98959
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97464
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.34581999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L3 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L2 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L2 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L1 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L1 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
