Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98782
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98077
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95605
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9919100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9893200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,156.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06337000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13613
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52853
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,245.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,252.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,247.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,187.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,197.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,191.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-138.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97934
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90625
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.73874
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L2 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L1 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98636
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9799200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98401
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9909399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9942
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98831
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05412
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19660999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34597
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,193.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,200.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,194.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95462
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.85409
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.61971
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L3 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L2 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L2 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L1 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9901399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9936799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9975299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9922799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,152.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,144.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00267
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12474
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50341
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,212.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,231.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,221.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,207.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,219.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,212.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9351799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9724700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7781600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L3 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L2 Current (Min),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L2 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L1 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L1 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97641
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98779
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9752200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9951200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00948
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15596
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43983999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.86
