Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,154.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,210.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,223.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,220.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,200.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,204.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,202.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99365
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9829700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.81228
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L3 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L3 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L2 Current (Min),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L2 Current (Max),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L1 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L1 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9779700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9728399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9677100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99664
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9922200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01344
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08367000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39168000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,194.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,194.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,194.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,213.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,226.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,221.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,165.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,178.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,169.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9935
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97159
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9100299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L3 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L3 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L2 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L2 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L1 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9859600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97836
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9757100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99484
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.15315
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10069
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5747
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,177.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,177.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,228.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,249.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,208.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,219.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,210.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99597
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9784799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.84604
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L3 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L3 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L2 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L2 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96262
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9818100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9803200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9872700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99597
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03203
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.026930000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60885
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,244.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,246.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,245.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,235.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,236.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-134.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.992
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9037799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.648
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L3 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L3 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L2 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L1 Current (Min),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L1 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95505
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8835700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9415899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
