Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9428700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9897799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05022
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11897
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43368
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88779
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9592299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8308399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L3 Current (Min),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L3 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L2 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L1 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L1 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9787299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9021
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9902299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9907799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9900200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0891
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2047
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5526399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,215.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,220.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,217.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-91.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9860200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98746
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.026930000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L2 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L2 Current (Max),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L1 Current (Min),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L1 Current (Max),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94852
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91785
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9934700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9799200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99246
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.039689999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03526
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3959
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,176.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,193.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,185.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,185.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,197.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,189.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9882200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98251
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.83301
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L2 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L2 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L1 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97165
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97455
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9897799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9934700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98849
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.030289999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.013019999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48928
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,213.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,226.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,216.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,210.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,214.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,212.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-154.5
