Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.84445
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9745799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.84552
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L3 Current (Min),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L3 Current (Max),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L2 Current (Min),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L2 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L1 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L1 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93616
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9723200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9946
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9763200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9875200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00987
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16451
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58639
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,181.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,199.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-73.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94214
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98465
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.25524
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L2 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L2 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L1 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9781799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9343899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99255
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98764
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00063
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.037489999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34870999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,188.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,206.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,199.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98892
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99069
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.5725600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L2 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L2 Current (Max),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L1 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9444
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8863200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98035
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98856
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98706
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07146
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0446
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45937
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,236.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,211.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,222.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,214.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,172.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,183.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,175.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99219
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9880399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94104
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L3 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L3 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L2 Current (Min),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L2 Current (Max),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9784200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98114
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98666
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9955700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.991
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.44
