Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08333
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19994
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62808
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,236.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,236.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,223.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,224.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,223.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,246.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,247.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,247.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9903
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.991
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9639
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L3 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L2 Current (Min),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L2 Current (Max),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L1 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L1 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97772
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9581
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98401
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9954200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9835200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98624
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,145.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-138.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07024
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23467
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52093
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,237.03
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,168.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,189.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,177.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,209.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,221.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,252.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,259.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,256.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9883700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9733299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L2 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L2 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L1 Current (Min),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L1 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99319
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9648700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98965
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9930700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99515
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07076
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16518
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62249
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.11
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,183.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,183.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,194.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,210.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,201.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,271.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,273.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,272.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9726299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96793
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9736899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L2 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L2 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L1 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L1 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97739
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96567
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99066
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99329
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98361
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06282
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0428
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40771
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,177.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,197.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,185.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,193.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,206.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,201.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95645
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97314
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8378899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L3 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L3 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L2 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L1 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L1 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
