Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97116
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8759399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9898399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9941399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9789700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,168.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07509
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.059039999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30858
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,156.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,152.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,160.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,149.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-98.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99124
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97549
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.032060000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L2 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L1 Current (Min),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L1 Current (Max),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9349700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88565
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9853799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04289
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11617000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4623600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,144.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,155.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,163.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,161.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,175.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-57.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9879100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95544
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.51431
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L3 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L3 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L2 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L1 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L1 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9103399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9652700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9708600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9915200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.992
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.028789999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0392
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51254
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,182.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,191.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,184.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,184.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,196.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,186.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-130.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9665799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97775
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.6137600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L2 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L2 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L1 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L1 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97885
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9164399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9936799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99585
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01961
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06783
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56167
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
