Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,236.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,180.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,184.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.85095
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97836
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8629100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L3 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L3 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L2 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L1 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L1 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9388700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9298700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9953
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9930100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99469
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.018690000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08827
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52694
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,235.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,235.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,226.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,232.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9446100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7767
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L2 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L2 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L1 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9452799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78317
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9818399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99271
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.015819999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06792000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40499
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,181.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,174.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-67.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96252
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98367
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.35015
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L2 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L2 Current (Max),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L1 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L1 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98618
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98959
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00172
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.046189999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39147
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,204.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,217.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,209.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98196
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97498
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.79001
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L3 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L2 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L1 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92505
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98856
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
