Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99045
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99292
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00099
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03148
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49696999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,152.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,192.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,183.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9751
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9125700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.80414
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L2 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L2 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L1 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L1 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9905700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8629399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99072
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9922799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99405
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0688
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00047000000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49528999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,236.11
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,159.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,144.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,197.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,214.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,209.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95306
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94916
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93079
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L2 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L2 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L1 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L1 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9842200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9877
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9943200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99487
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.028460000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0493
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45753999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,215.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,216.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,215.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,249.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97934
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96854
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90307
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L3 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L2 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L2 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L1 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L1 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93396
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99075
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97314
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9933200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99551
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.037739999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03182
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5607800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,175.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,189.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,183.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,233.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,250.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
