Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9690200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9810200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7933
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L2 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8998700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9143700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97629
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97955
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99203
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13326
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22704000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4951100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,205.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,205.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,205.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92551
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L1 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9516600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9467200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9926799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99106
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99698
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,154.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.07
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.004229999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08461
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.522
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,236.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,169.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,235.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,248.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99554
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9559
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8022699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L3 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L3 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L1 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9400299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9398200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9816299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9979899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99393
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,119.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04894
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2267
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49004
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,235.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,235.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,234.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,234.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,191.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,193.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,192.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,181.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,193.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,207.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,201.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9968299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95367
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9328
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L3 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L3 Current (Max),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L2 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L2 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L1 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9835200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9294100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9821799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9904200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9911200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9965799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.63
