Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06452999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.40325
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65612
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,236.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,234.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,235.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,204.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,204.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,204.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,152.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,143.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,245.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,258.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,250.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9765299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9726299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.77469
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L2 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L2 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L1 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L1 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97452
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96619
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9959100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99716
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,159.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,159.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.07
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10515
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12374
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62466
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,236.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,236.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,236.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,235.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,235.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,155.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,199.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,193.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,222.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,228.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,224.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-60.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8896799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9574600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.4681
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L3 Current (Min),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L3 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L2 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L2 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L1 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9582799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8398100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98669
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99292
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99582
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99579
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01875
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17781
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55572
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,236.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,235.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,235.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,154.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,205.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,206.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,206.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95837
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.85415
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L3 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L2 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L1 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L1 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9389299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9677399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96509
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99072
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99429
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96625
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.015340000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09584
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2470300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,236.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,170.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,133.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9926799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9465899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.6695800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L3 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L3 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L2 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L2 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L1 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
