Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7985800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9752200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97235
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98444
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89407
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08022
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02025
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23604
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,236.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,236.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,236.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,145.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,145.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99255
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9628
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.61324
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L2 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L1 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9374399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9796100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9683200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9817799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97305
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,46.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0453
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13658
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43609
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,151.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,152.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.991
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.89355
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.54537
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L3 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L2 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L1 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85293
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97635
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9786100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9404899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01265
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1169
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.1332
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99426
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9510799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.54415
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L3 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L3 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L1 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69506
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8897700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9792799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95996
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9795799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.051410000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.035230000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33305999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.45
