Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9949
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97708
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.77337
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L3 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L3 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L2 Current (Min),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L2 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70205
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88733
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96265
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9887100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95767
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,177.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03746
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02126
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41148999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94763
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.64068
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L2 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L1 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L1 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72515
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7329100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9672200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9938
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9712200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9483
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00584
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19359
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34606
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9714700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8246100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.75262
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L2 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L1 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L1 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76059
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92496
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.965
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99292
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-119.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08315
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2148
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43483999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,167.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,167.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,167.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97882
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90546
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8837299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L1 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L1 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8835700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78573
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9600200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.63
