Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9737899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00963
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0833
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30483000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9933799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9064
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.6472100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L3 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L2 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L1 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L1 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9226700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8402700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9571200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9572700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9867600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9489700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07057000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.051870000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25295
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9013700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.57967
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L3 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L2 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L2 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L1 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9719200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7679699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9653299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9599
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9140299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-159.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01039
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18657
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35152
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95004
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9330700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.88229
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L1 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L1 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9108
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80688
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95541
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98077
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9581
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07802
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06602999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26329
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,127.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
