Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8678600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8590399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.54766
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L3 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L2 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90381
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81662
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9603
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9753700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93558
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1538
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09676
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3857
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.79318
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8730100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.5545
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L3 Current (Min),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L3 Current (Max),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L1 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8013600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8396299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97949
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95721
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9331
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02168
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1234
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24831
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95306
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97244
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.57699
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L3 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L3 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L2 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8182
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78387
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9862700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9740000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9409200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11803
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.006670000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26442
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8970899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.61187
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L3 Current (Min),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L3 Current (Max),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L2 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L2 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L1 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L1 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74243
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81915
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9860200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9499799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9179700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.13
