Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06145
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.054029999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3293
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9175700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9121100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.67776
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L3 Current (Min),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L2 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L1 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79184
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92499
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98016
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9424100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8653799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10960999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05898
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20754
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97354
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9496100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9261799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L3 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L3 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L1 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77093
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8619700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9452799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94183
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,127.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.031110000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.010759999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37667
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98444
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93558
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.64382
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L1 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L1 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94134
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8985299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9854700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93542
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9860200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9153399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0088
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03319
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21923
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9911200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95462
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.61355
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L3 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L2 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L1 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L1 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
