Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82934
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8980100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98129
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9844700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9716799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9235200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-103.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00587
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04137
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2452
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98782
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9638100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8658100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L2 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L1 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L1 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70739
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8504299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99326
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97177
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96701
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-142.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00185
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.24320999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31539
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95389
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9148200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.87756
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L2 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L1 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7648
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86136
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9842799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9671
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91955
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-133.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14113
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22216
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38283
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.88833
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7702899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L1 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L1 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83163
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9474799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98172
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9732700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96521
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03249
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1335
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2423
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,241.31
