Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9951200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.84649
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8026399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L3 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L1 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L1 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87845
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9218700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9804700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9864799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-161.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03456
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.20656
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36946999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8475600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8923
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L1 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L1 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8285799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9279200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97311
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-143.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03597
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15566
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40533
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.86267
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8764
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L2 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L1 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L1 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82168
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9469299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97464
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98706
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9703700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96988
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-148.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05442999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08794
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28591
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9957
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.86014
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8728899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L1 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L1 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77136
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9450700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97549
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
