Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95526
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95599
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-136.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11687
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12419000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48428000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94324
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.81323
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.77908
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L2 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L2 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L1 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L1 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78772
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91843
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9668899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9899
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9743
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94595
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06322
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18212
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33446
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9435100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7868
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7781600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L2 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L2 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L1 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7987
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94327
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98782
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98187
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00414
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03883
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2398
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9600799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8013
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.83911
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L3 Current (Min),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L3 Current (Max),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L2 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L2 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L1 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L1 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80676
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95395
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.63
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96283
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,131.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05107
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01082
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37385999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
