Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.041089999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.058879999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30571
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92163
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9257799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9065799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L3 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L3 Current (Max),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L1 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96106
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9693299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9435399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.039439999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09529
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31383
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9640799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9441799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.78198
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L3 Current (Min),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L3 Current (Max),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L2 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L2 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L1 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L1 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80038
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97635
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9840700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96762
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9654200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.68
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04778
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03694
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40578000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9902299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9477200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9655799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L1 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84329
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9822700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97708
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98254
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96646
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.030780000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02806
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32625
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99106
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.83468
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9003899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L3 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L3 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L1 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.0
