Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85196
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9860200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96841
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9734200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9456200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00914
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0468
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34414
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94632
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8541200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.70431
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L1 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L1 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84045
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9869100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9749399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98364
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95547
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,41.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00719
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05147
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28783000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96521
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8381299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9562700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L3 Current (Min),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L3 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L1 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8550700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9884299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9768700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9593200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,36.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03398
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09514
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32799
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9602299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.85614
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92148
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L3 Current (Min),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L3 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L2 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84335
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98962
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99054
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9829700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97525
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9457399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-135.07
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00233
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00883
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30309
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.5
