Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96393
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8909299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9517200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L3 Current (Min),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L3 Current (Max),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L2 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L2 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L1 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8452700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99246
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98779
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9804700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9459799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,127.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02925
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02165
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.385
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8372799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9138200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L1 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L1 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88318
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9922799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98224
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9801
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94186
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,59.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,43.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11788
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10378
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20858000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,132.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9356399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.81109
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9620700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L3 Current (Min),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L3 Current (Max),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L1 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L1 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8981899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9902
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9839200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98401
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96249
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97644
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0649
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09505
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49583999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,151.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9913
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.82434
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96725
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L2 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L1 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L1 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.935
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9897799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9769899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
