Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98505
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9057299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94705
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L1 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L1 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89551
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9872700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9882799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9789399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95029
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.37
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-145.81
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08681
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03713
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2997
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,119.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,119.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,119.38
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9921
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91382
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8202200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L2 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L2 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L1 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8482299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97711
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97519
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95657
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-175.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00316
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04079
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32103000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98697
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91247
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.79727
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L2 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L2 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L1 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96625
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98633
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98141
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98862
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96878
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98456
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05226
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04982
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4371600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,139.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99399
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93246
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81015
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L1 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L1 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95874
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97003
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96674
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97177
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97247
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96976
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
