Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03832
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16167
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28789000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9592
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90961
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.85693
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L3 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L3 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L1 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96271
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95648
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9668
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97971
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97967
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96509
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02507
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00951
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3283
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99063
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9335
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.84814
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93436
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97003
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97348
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96832
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96606
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00462
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01881
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28081
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9714
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94137
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8725299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L1 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L1 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8778100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97592
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97192
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97629
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97961
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94455
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04533
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11061
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32287
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94629
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90954
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.75354
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L3 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
