Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8790899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9718
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97076
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95718
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98596
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93823
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14903
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09554
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.1107
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93201
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91464
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80008
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L3 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L3 Current (Max),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L2 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L2 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L1 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L1 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88107
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97504
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96515
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95718
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98862
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,40.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.004529999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15187
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27739
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,149.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96439
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.88779
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81418
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L3 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L3 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L2 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L2 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L1 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L1 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9332
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97354
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95996
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97321
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06346
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08562
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.312
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9411
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93521
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.83954
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L3 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L3 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L2 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L1 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L1 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95496
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96765
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96725
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97354
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98706
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0074
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04164
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42538
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
