Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92624
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95416
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.86215
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L3 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L2 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L2 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L1 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L1 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95996
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97061
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9826
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97314
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,37.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09014
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0461
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15642
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95279
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91501
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.86426
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L3 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L2 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L2 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L1 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L1 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91232
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97647
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97681
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96802
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98318
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,45.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11592
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03111
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38268
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93967
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92667
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.83639
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L3 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L2 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L1 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L1 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93298
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97061
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96451
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98669
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04094
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09612
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47247
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95163
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8662700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.84396
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90845
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96698
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97574
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98315
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
