Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20845
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09029
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29522
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,146.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95779
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.86877
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91312
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L3 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L3 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L1 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L1 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91586
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96149
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99268
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98184
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01469
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.041760000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35567
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96564
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9472
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8784200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L2 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9061
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96042
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97757
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98602
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99042
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98154
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00169
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01509
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45077
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,152.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,162.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,162.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97287
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91299
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.86972
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L2 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L1 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93976
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98306
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95096
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99646
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99469
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,63.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10433
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0544
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41277
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,175.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,175.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,175.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,150.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97266
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93582
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8374299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
