Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L2 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L2 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L1 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94205
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9494
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97354
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98853
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02303
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10207
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4669100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,119.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9538
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9632
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.89105
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L2 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L1 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L1 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95477
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97949
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98676
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99469
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98843
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01094
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09776
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49697
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,170.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,170.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,188.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,193.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96866
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94522
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.87451
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L1 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97232
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98248
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97681
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98468
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99088
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99203
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00267
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02043
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47143
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,200.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,201.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,201.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,205.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,217.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,208.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97348
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9714
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96387
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L2 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L2 Current (Max),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L1 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L1 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96472
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97165
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96722
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99792
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99469
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98981
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-151.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06987
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18459
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50597
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
