Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,197.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,197.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,197.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,201.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,202.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,201.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,224.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,231.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,228.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98434
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96429
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L2 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L2 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L1 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L1 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95932
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96316
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98727
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99039
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98248
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.18
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02898
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07701000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4927
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,137.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,188.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,188.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,188.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,220.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,222.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,221.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98105
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98273
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.86715
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L2 Current (Min),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L2 Current (Max),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L1 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L1 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96698
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96872
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97156
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9942
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97632
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98773
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05031
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08705
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47778
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,171.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,167.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,202.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,203.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,202.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,203.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,204.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,204.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96228
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98138
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.84329
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L2 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L2 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L1 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L1 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97937
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98288
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9761
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99036
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.992
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,147.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-147.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04622
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15215
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38964
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,194.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,199.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,196.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,207.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,208.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,207.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95904
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98227
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94345
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L2 Current (Min),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L2 Current (Max),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L1 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L1 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97693
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97351
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99368
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
