Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98999
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99173
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14992
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08519
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54611
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,209.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,210.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,209.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,272.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,273.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,273.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96448
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96533
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8671200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L2 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L2 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L1 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97116
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9606
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98953
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99408
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98932
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03587
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1454
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5340199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,164.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,164.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,164.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,173.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,220.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,234.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,226.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97394
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94827
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.79351
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L2 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L2 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L1 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97256
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98428
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96268
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99054
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99377
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98932
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09834
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11727
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5139699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,204.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,217.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,211.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,174.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,190.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,182.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8981600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94379
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.88333
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L3 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L1 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97009
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94931
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97122
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99097
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99478
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99188
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,137.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04311
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07607
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39626
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,131.75
