Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,198.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,195.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,214.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,229.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,221.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93024
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97226
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.75564
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L2 Current (Min),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L2 Current (Max),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97201
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93664
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96967
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99023
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99686
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98624
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00569
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10414
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37877
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,158.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,194.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,202.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,198.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,178.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,178.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,178.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96017
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98804
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.75668
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L2 Current (Min),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L2 Current (Max),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94321
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96555
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96094
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99475
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9931
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-131.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00465
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00035
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44854
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,231.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,254.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,194.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,194.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,194.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95184
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9888
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8347100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L2 Current (Min),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L2 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L1 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L1 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92712
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96075
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97568
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98993
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99686
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98712
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12084
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28081
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38662
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,279.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,292.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,284.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,177.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,189.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,184.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96497
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96912
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7269899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L2 Current (Min),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L2 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L1 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L1 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96179
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9715
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98749
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99277
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99463
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.38
