Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01146
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11049
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43499
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,162.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,251.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,244.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,204.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,213.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,207.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97876
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98468
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.80908
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L3 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L2 Current (Min),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L2 Current (Max),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93594
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9458
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94919
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99054
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01946
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01906
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45257
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,138.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,177.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98288
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98224
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.69598
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L3 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L2 Current (Min),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L2 Current (Max),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L1 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L1 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92428
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94534
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10695
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10118
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40719
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,187.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,204.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,196.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,191.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,203.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,196.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96411
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98578
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.88995
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L2 Current (Min),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L2 Current (Max),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L1 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L1 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95724
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96066
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9729
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99268
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99362
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07216
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07106
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53838
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,224.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,235.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,213.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,226.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,220.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97089
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97876
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8461
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L3 Current (Max),A,37.88
