Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L2 Current (Min),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L2 Current (Max),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L1 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L1 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92267
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98947
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9895
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0461
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17037
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.59716
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,229.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,232.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,254.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,245.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95511
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92819
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.82544
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L2 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L2 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L1 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L1 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92255
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96841
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99393
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02785
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05086
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4911100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,227.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,227.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,227.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,210.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,211.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,210.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94583
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95422
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85895
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L2 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L2 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9693
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98154
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99039
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08696
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03923
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43264
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,145.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,174.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,187.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,180.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,232.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,247.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96466
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91699
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8366399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L2 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L1 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98407
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98987
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9761
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96249
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97485
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0273
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01299
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48638
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
