Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,176.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,211.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,226.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,215.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,188.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,190.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93985
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98087
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.78784
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L3 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L3 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L2 Current (Min),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L2 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98035
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96127
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98279
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99478
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98642
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09828
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1534
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51226
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,186.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,187.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,194.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,200.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,197.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96011
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98148
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97464
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L2 Current (Min),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L2 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L1 Current (Min),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L1 Current (Max),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97665
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98322
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97894
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9921
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.991
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03621
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08803
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41512
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,147.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,227.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,249.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,247.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,251.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,248.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9852
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98508
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L2 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L2 Current (Max),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L1 Current (Min),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L1 Current (Max),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.965
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98743
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96057
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99509
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99091
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98306
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.047810000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02889
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43999
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,177.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,177.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,222.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,233.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,219.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,232.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,226.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97363
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94199
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L2 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L2 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L1 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97324
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97565
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,90.62
