Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99014
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.57
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-136.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.008440000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18087
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42199
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,148.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,209.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,218.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,212.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,203.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,213.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,206.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90707
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95776
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92346
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L3 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L2 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L2 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96829
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98379
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98044
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99277
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99298
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05299
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05223
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49148
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,209.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,214.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,212.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,217.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,217.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,217.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96942
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95026
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L2 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L2 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L1 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L1 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93164
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98276
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97989
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98291
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99344
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99295
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02525
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07839
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55129
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,194.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,208.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,198.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,249.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,265.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,255.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97995
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97507
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9664
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L3 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L3 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L2 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L2 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L1 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L1 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95892
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97726
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98901
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99283
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04997
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0739
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43243
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,166.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,165.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,208.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,221.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,215.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,253.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,261.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,256.5
