Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96851
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97943
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9357
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L2 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L2 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L1 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L1 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94949
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95044
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99045
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96478
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9953
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98206
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,158.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04152
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02989
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44189
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,186.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,199.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,192.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,203.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,222.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,214.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93997
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97305
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96323
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L2 Current (Min),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L2 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L1 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L1 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87677
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98535
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96835
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98578
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99521
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12587
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01823
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5202899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,213.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,216.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,215.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,249.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,254.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,250.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95312
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9682
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95886
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L2 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L2 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L1 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88965
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8907799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96249
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97748
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.991
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06441000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22066
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45766
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,145.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,224.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,227.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,225.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91501
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92163
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96292
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L3 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L3 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L2 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L1 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L1 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93637
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92663
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94382
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97372
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99545
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99289
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,109.62
